Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93097
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97128
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89612
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97379
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92224
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94534
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,265.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,335.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,265.5
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,343.62
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,249.38
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,322.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97082
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93005
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92908
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,128.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.62
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,267.75
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,327.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,280.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,365.5
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,280.12
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,335.38
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97925
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94528
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95535
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93512
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,130.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,156.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,286.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,345.38
