Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,278.88
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,357.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,264.75
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,341.25
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95044
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96289
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95987
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88827
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,171.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,289.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,354.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,289.38
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,371.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,284.25
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,382.88
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93753
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94977
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91824
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87134
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95569
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,139.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,180.12
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,290.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,380.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,271.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,367.25
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,305.38
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,401.88
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88614
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95874
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95468
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93597
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89169
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
