Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,143.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,166.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,322.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,377.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.25
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,294.75
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,405.12
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,304.5
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,368.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91394
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94611
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94849
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,143.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,167.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,337.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,410.38
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,305.12
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,384.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,313.75
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,389.25
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92453
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96335
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97818
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95541
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94434
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90085
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94925
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,149.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,186.88
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,324.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,400.75
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,342.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,442.38
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,342.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,421.5
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91211
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94592
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
