Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,151.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,325.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,404.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,363.88
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,449.75
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,332.38
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,399.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.62
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94055
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95007
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96432
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96271
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95651
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92154
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,153.38
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,190.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,325.88
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,418.5
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,335.25
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,429.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,328.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,406.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92715
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95282
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96481
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95798
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93069
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,156.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,184.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,380.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,449.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,364.38
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,471.25
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,321.62
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,446.12
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.88
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94403
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95761
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94101
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9043
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
