Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,160.12
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,219.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,376.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,470.88
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,312.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,449.25
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,363.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,465.5
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92114
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94287
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.12
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,165.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,224.88
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,409.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,516.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.38
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,338.62
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,446.25
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,369.5
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,463.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.75
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90033
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96469
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95077
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96292
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,163.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,215.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,394.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,462.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,349.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,471.25
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,357.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,457.5
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.75
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96088
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9556
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95969
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96875
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
