Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,165.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,206.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,378.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,485.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,386.25
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,495.62
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,364.38
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,491.12
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.88
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9483
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9469
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96905
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,169.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,197.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,429.38
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,485.88
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,398.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,519.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.25
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,507.62
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95279
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95962
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95126
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9541
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,166.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,232.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,183.88
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,432.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,529.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,374.38
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,481.12
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.62
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,355.5
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,464.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.25
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95331
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94922
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
