Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,172.12
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,216.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,424.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,528.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.88
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,395.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,480.62
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.75
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,379.25
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,463.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.38
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95547
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96732
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,172.25
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,242.38
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,416.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,546.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.62
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,356.88
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,489.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,389.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,486.12
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.75
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94769
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97229
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97076
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91333
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,181.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,240.88
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,463.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,566.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.75
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,357.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,470.38
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,439.62
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,546.12
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90744
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95959
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
