Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,161.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,179.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,240.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,480.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,580.38
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,394.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,501.5
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.25
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,458.12
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,576.62
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.75
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92715
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94586
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,180.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,220.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,467.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,607.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,413.25
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,528.5
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.75
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,474.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,593.12
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.38
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.12
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,149.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,224.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,180.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,240.88
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,492.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,609.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.5
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,426.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,529.38
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,502.75
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,607.25
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96515
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
