Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,63.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,170.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.38
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,189.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,261.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,221.5
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,546.88
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,670.12
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,596.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,418.62
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,504.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.25
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,516.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,610.75
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95026
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9389
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,184.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,226.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,524.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,629.88
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,580.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,417.75
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,546.12
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,498.25
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,593.62
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.38
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9632
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,164.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,211.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,139.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,211.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,175.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,242.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,523.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,639.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,572.25
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,433.88
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,593.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.38
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,491.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,608.75
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,101.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
