Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,185.75
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,248.38
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,527.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,659.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,453.5
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,548.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,481.25
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,615.62
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.12
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,154.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,111.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,194.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,242.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,175.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,235.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,211.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,151.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,223.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,185.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,245.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.12
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,541.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,650.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,487.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,623.38
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,535.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,544.5
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,691.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,265.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,178.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,244.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,165.25
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,242.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,214.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,188.38
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,177.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,232.62
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,570.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,663.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,606.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,514.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,637.75
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,561.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,684.88
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,622.12
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
