Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,84.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,179.62
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,228.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,177.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,251.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,207.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,250.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,219.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,155.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,183.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,241.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,581.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,707.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,644.25
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,506.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,670.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.12
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,525.75
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,648.38
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,195.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,239.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,144.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,152.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,157.5
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,219.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,140.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,181.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,227.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,536.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,688.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,600.62
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,523.88
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,659.38
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.75
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,527.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,668.25
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,600.12
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,186.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,279.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,232.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,209.12
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,153.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,185.5
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,243.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.75
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,558.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,705.38
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,635.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,495.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,645.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,572.25
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,533.88
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,652.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,587.62
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97366
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
