Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,106.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,196.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,274.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,231.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,154.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.38
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,194.12
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,146.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,166.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,153.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,196.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,250.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,602.75
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,764.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,690.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,499.25
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,643.62
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,542.5
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,699.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,629.88
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,100.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,120.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,196.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,129.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,259.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,234.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,198.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,250.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,154.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,243.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,173.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,149.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,193.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,272.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.62
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,635.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,786.88
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,722.12
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,565.5
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,690.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,615.75
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,514.25
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,669.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.38
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,138.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,167.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,164.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,224.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,189.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,139.12
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,241.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,170.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,187.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,268.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,645.5
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,780.88
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,712.25
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,534.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,712.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.38
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,541.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,662.62
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.75
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,141.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
