Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.12
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,256.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,225.12
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,143.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,216.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,147.88
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,179.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,161.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,185.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,240.5
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,603.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,752.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,673.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,515.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,704.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.62
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,534.25
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,673.75
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.38
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,134.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,264.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,228.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,248.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,143.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,175.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,224.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,163.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,239.88
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,202.12
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,167.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,188.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,299.38
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,226.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,641.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,779.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,702.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,494.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,682.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,565.25
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,544.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,676.62
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.5
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,127.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,196.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,266.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,231.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,253.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,236.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,154.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,240.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,172.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,184.62
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,330.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,243.88
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,650.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,824.75
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,722.12
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,464.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,659.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,504.25
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,655.5
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.38
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
