Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,119.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,245.5
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,221.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.12
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,168.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,188.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,283.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,234.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,621.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,762.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,706.38
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,503.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,641.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.75
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,513.25
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,625.62
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.88
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,119.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,100.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,222.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,211.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.88
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,155.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,183.25
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,258.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,223.38
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,573.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,735.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,651.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,496.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,623.75
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,450.62
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,591.5
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,222.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,183.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,288.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,226.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,200.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,204.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,172.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,521.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,664.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,474.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,677.5
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,567.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,486.38
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,702.88
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.25
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95114
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
