Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,196.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,337.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,269.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,172.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,230.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,218.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,159.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,151.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,170.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,224.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,608.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,716.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,665.25
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,556.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,687.62
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,531.38
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,708.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,621.88
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96451
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92926
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93939
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,184.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,131.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,230.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,338.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,275.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.25
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,171.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,246.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,509.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,684.12
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,430.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,619.75
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.62
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,546.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,685.5
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.88
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95163
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93719
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96222
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,164.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,267.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,201.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,318.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,248.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,218.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,157.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,248.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,520.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,692.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.5
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,449.88
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,568.62
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.38
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,480.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,728.25
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.12
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94617
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
