Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,135.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,277.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,196.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,156.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,217.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,509.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,597.38
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,435.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,560.25
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.12
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,466.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,620.62
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.75
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94269
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95883
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,143.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,153.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,209.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,470.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,579.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.25
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,419.62
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,540.38
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.88
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,471.5
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,597.75
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.12
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94403
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9552
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89566
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,145.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,213.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,480.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,603.75
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,404.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,587.25
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,420.62
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,556.5
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.38
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93423
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92987
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
