Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,218.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,206.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,438.12
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,582.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.75
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,414.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,565.25
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.88
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,426.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,536.62
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95657
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85077
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,146.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.5
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,146.75
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,418.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,509.88
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,383.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,505.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,403.62
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,564.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.12
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93112
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95758
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,145.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,154.12
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,214.62
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,442.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,559.25
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.88
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,343.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,459.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,399.75
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,552.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90109
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
