Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,128.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,150.12
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,240.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,476.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,583.25
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,320.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,491.75
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,380.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,513.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.38
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93988
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94824
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95932
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94382
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89438
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,154.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,233.88
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,195.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,446.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,536.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,291.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,452.62
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,347.75
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,488.25
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91748
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96265
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93381
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8428
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87362
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,170.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,426.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,523.12
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.62
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,282.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,467.88
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,374.5
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,480.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95953
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87417
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96661
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
