Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90149
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91724
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86572
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,232.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,231.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,186.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,414.5
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,532.75
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,286.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,442.38
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,331.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,464.62
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.25
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9317
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85214
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88565
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94757
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,120.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,156.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,218.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,185.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,443.38
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,522.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,331.88
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,440.12
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.62
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,320.25
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,412.75
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92331
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97961
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76577
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90857
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92285
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,114.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,152.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,232.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,194.38
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,407.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,537.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.75
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,342.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,472.88
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,289.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,385.62
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94513
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87283
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
