Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86636
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92004
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9418
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,113.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,223.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,411.75
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,520.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,339.25
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,441.62
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,313.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,397.5
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9519
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87588
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89786
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96695
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85156
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,148.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,224.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,183.88
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,419.25
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,538.62
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,329.38
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,444.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,295.75
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,417.5
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91052
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91452
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80203
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,118.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,93.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,137.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,235.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,385.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,546.5
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.38
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,351.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,461.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.12
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,300.88
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,392.62
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.914
