Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86407
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86828
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,119.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,142.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,195.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,399.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,478.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,330.62
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,455.5
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,306.12
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,409.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87842
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.81
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72796
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84472
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88293
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,124.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,172.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,143.62
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,224.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,385.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,503.25
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,305.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,441.38
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,332.5
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,460.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.12
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93552
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89746
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93533
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55966
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88324
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88077
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,126.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,180.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,145.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,213.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,397.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,500.88
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,296.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,441.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,319.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,445.38
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
