Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95853
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76013
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94842
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.94
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67523
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87741
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,71.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,180.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.62
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,138.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,391.38
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,496.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,329.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,444.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,334.5
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,433.75
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.63165
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95566
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.19
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82586
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9194
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9422
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,196.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,406.25
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,506.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.62
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,326.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,445.12
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,329.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,441.38
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.44
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96811
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82614
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92996
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91849
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87323
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,142.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,181.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,242.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,209.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,137.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,212.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,384.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,527.25
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,317.75
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,472.0
