Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,291.62
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,429.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.88
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95596
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84509
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95837
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,150.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,106.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,257.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,214.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,138.38
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,236.62
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,410.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,573.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,281.12
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,447.75
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,342.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,478.5
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.25
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95151
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7633
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91205
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93893
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92413
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,90.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,164.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,242.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,226.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.12
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,391.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,520.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,283.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,439.38
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.25
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,333.88
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,445.75
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94931
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79565
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88571
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94971
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91351
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93454
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,77.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
