Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,195.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,365.12
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,475.38
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,277.88
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,386.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,335.62
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,433.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9433
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90463
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96967
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,143.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,256.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,214.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,379.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,507.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.12
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,280.62
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,446.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,336.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,528.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.25
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95825
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93585
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,137.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,367.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,509.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,345.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,527.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,348.25
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,489.5
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.75
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92493
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93048
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80026
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92691
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
