Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,358.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,464.38
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,321.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,533.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,352.88
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,507.62
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.75
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95892
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76538
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94028
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97421
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89361
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,139.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,373.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,487.38
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,309.62
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,427.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,378.5
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,512.88
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.75
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78427
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,134.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,180.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,368.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,522.25
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,328.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,468.75
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,354.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,506.12
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95978
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84524
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94867
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
