Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,140.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,214.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,428.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,554.75
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,346.38
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,516.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,342.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,450.12
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.88
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96658
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75244
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95361
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,369.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,502.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,342.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,494.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.75
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,330.38
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,473.25
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-46.19
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96851
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.70788
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88791
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,211.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,139.88
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,238.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.38
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,363.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,499.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.75
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,346.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,504.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,309.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,449.5
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80465
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86819
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
