Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,383.25
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,500.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,387.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,544.5
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,329.88
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,441.12
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.75
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84256
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96707
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88702
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,244.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,145.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,241.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,414.38
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,512.12
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,406.62
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,531.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,292.75
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,445.25
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95114
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86835
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.884
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,223.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,156.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,235.75
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,408.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,541.62
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,391.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,553.88
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,291.38
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,410.5
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.25
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88867
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73477
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
