Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,155.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,236.88
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,191.75
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,406.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,556.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,337.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,581.5
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,313.12
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,441.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95431
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.44
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74362
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95584
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,197.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,408.12
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,510.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,335.62
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,495.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,338.75
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,445.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94397
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.69
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59899
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83938
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.62
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,134.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,193.38
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.12
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,337.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,447.88
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,381.5
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,492.75
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,380.25
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,514.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.12
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97769
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93362
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33077
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8743
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
