Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,168.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,348.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,504.38
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,320.25
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,472.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,343.5
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,453.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92538
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.06
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95334
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50463
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91229
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,129.12
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,167.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,355.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,475.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,319.5
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,446.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,312.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,476.75
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.88
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94015
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66537
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,388.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,503.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,346.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,521.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.12
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,345.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,461.88
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9465
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9371
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60201
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82712
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
