Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,138.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,183.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,336.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,485.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,324.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,512.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.25
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,331.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,455.5
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.62
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.69
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82632
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7976
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,183.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,342.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,480.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,353.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,329.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,467.25
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.62
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9653
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96872
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88318
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90918
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,91.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,136.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,184.5
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,351.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,459.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,356.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,524.75
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.62
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,343.25
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,517.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.12
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.56
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95373
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94205
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97028
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85333
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8855
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95563
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
