Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,224.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,138.12
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,181.75
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,358.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,486.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,386.62
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,487.88
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,361.38
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,451.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.12
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94104
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95804
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,116.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,213.62
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,421.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,566.75
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,368.88
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,467.5
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,384.38
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,557.25
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91653
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93072
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,120.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,189.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,392.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,538.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,376.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,506.62
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,365.38
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,509.25
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.88
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93472
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94919
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
