Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,410.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,510.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.38
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,375.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,535.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,387.75
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,486.12
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93735
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,55.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,150.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,185.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,164.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,387.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,516.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.25
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,402.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,545.75
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,389.38
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,547.5
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93893
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93329
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94983
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,148.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,189.5
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,428.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,580.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,414.25
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,560.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,426.88
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,541.75
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.62
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94006
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94473
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93317
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91809
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
