Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,231.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,192.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,472.75
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,551.5
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,381.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,571.38
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.62
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,435.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,581.88
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95056
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93848
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96323
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92599
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.5
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,221.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,135.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,200.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,426.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,554.25
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.88
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,348.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,547.75
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,416.38
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,520.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.12
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93021
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93088
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91403
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,255.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,240.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,444.12
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,541.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,367.62
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,566.38
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.75
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,337.25
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,519.88
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95572
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95514
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91165
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
