Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,147.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,217.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,374.88
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,535.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,383.5
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,559.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,344.12
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,443.38
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.25
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95422
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90826
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,107.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,213.5
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,428.38
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,558.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,415.25
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,544.62
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,371.12
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,488.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.88
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97043
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95975
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9183
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93985
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,143.38
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,246.62
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,417.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,565.25
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,358.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,529.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,311.5
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,401.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96631
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94644
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,134.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96503
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92474
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
