Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,360.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,477.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,361.75
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,513.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.62
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,330.25
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,448.25
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96292
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96475
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91742
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,128.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,182.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,363.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,480.12
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,310.5
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,411.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.88
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,330.25
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,436.38
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.75
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97018
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96512
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8956
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92831
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,129.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,188.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,356.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,417.25
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,315.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,449.75
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,271.62
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,377.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96164
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95962
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96292
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96695
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91693
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93341
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
