Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9314
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,129.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,183.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,371.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,466.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,350.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,481.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,271.25
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,389.75
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90176
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96316
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93997
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97137
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89047
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87939
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91498
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,121.5
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,200.25
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,366.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,512.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,326.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,308.38
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,384.62
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83679
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9024
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96262
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87939
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90353
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,166.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,341.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,422.12
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,294.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,380.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.38
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,265.75
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,345.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92071
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96405
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91788
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96567
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9328
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
