Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87243
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92554
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,152.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,284.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,381.38
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,312.62
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,414.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,265.88
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,341.5
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95392
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96692
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,91.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92361
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89841
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8967
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93744
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91229
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,273.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,319.25
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,293.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,422.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,260.75
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,336.88
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92602
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88672
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93835
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92715
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84445
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89883
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92764
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,129.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,257.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,338.5
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,247.88
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,337.12
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,243.38
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,325.25
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94784
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87686
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89972
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
