Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92929
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81497
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88742
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89355
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94611
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93005
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,149.25
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,300.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,265.88
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,344.75
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,323.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9397
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97073
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91342
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90533
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88196
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81476
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90533
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87799
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86697
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,132.5
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,230.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,286.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,249.12
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,318.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,228.75
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,308.38
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93521
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,121.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90509
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92895
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77401
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82589
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92273
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87475
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92715
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.863
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,166.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,235.5
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,290.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,261.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,372.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,214.62
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,271.38
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99863
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96423
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93097
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87445
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
