Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80078
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89899
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91308
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88333
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,188.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,254.5
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,310.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,302.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,406.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,266.88
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88418
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99847
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96326
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,89.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93161
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72866
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82293
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81952
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9093
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,233.5
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,288.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,279.12
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,371.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,214.88
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,277.25
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90808
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9649
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,116.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95517
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90484
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70169
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74646
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89142
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85763
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,147.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,241.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,289.12
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,275.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,356.38
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,219.88
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,277.25
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79257
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95245
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,99.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
