Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83481
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8226
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77075
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8854
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90967
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,138.38
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,247.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,299.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,274.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,334.5
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,205.12
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,265.88
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.93
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81909
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93692
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92428
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92505
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92078
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83526
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88254
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91434
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,101.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,250.75
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,302.62
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,281.5
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,354.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,192.12
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,264.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88992
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99802
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93951
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,115.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85818
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97705
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87964
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9028
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81378
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83813
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,160.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,246.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,287.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,350.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,189.75
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,253.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84829
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93725
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
