Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84787
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77758
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81875
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84582
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92184
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,105.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,154.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,227.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,279.75
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,296.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,346.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,218.62
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.37
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80136
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95148
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,108.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86969
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9205
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90359
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85727
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79019
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90646
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92093
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,146.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,265.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,307.88
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,353.5
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,236.75
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,286.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81912
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99814
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95129
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86307
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96533
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89398
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93823
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85422
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90274
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,173.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,144.38
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,242.25
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,301.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,317.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,398.12
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,227.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87906
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94031
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,97.75
