Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86001
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96371
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83584
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89523
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83865
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88473
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,188.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,227.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,304.88
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,336.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,392.38
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81091
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95038
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84179
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87741
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89621
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8309
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8865
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,170.5
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,296.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,343.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,395.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,230.12
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,284.62
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85602
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99832
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95532
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,115.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,131.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83435
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87424
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90225
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84414
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86352
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,207.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,250.25
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,302.38
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,348.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,412.12
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,212.62
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,292.5
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
