Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.906
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9985
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94788
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,112.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8428
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94937
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81784
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92355
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87512
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,112.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,245.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,312.5
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,353.38
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,423.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,309.25
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90375
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99869
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9559
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94199
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95331
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88379
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91684
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87567
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,126.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,196.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,164.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,234.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,293.25
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,386.75
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,442.88
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,255.12
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,308.38
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90204
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99881
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,134.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92715
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96008
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87454
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89358
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87411
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88522
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94327
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,236.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,304.12
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,378.75
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,445.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,257.38
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,327.5
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
