Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99872
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95651
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,108.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93899
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83334
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87976
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87189
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85217
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9444
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,134.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,194.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,164.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,241.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,379.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,431.12
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,245.25
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,347.38
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99857
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94467
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.19
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93762
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88348
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88199
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83798
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87506
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95172
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,136.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,256.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,311.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,376.38
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,445.88
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,254.12
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,312.62
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83191
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9985
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94684
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,111.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89612
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85428
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86505
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85644
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93127
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,160.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,243.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,309.88
