Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,388.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,443.88
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.25
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,255.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,303.62
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84778
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99854
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95563
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,112.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,132.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82956
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97424
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82953
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87442
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83282
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93219
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,148.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,227.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,183.12
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,234.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,296.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,387.5
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,454.38
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,248.75
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,323.62
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87494
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99823
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95663
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83023
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90463
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86734
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86972
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,148.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,229.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,177.75
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,226.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,288.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,365.38
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,459.5
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,239.62
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,314.88
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88119
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99823
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84622
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88168
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91394
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88522
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84558
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90591
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
