Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,189.88
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,160.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,239.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,306.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,358.62
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,422.12
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,246.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,320.38
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82861
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99835
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94229
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88608
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79876
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86975
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87964
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,190.38
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,159.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,271.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,319.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,360.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,415.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,289.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.94
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83572
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99869
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93945
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,121.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,141.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88867
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86889
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86459
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88797
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90832
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,131.62
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,221.75
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,164.25
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,286.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,340.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,374.88
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,458.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,239.38
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,292.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87387
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99844
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91608
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,110.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,128.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91366
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88992
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8912
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91244
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91791
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9332
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
