Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,137.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,186.5
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,284.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,341.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,367.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,433.75
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.38
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,242.62
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,284.88
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.69
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85751
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99844
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91873
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,121.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88949
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96878
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8725
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89862
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91012
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90567
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,130.62
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,168.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,286.88
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,341.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,366.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,443.38
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,250.5
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,297.25
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84353
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9407
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,135.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9162
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87787
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83105
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88791
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,201.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,287.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,332.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,356.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,440.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,209.25
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86358
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96265
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,122.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93585
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9603
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85507
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87063
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9454
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93915
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90274
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
