Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,165.12
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,246.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,292.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,329.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,346.62
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,420.5
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81009
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92926
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9256
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94913
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78576
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85473
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92111
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94427
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91122
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,172.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,265.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,229.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,265.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,327.25
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,347.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,455.75
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,155.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.13
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84109
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92984
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93191
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8753
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8833
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91571
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93207
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90033
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,151.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,211.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,277.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,333.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,306.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,383.88
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87604
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93954
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92264
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95395
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87414
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90362
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91815
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90628
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
