Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,147.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,210.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,284.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,342.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,289.75
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88141
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93198
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87503
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96347
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81805
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94199
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89822
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,136.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,274.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,322.12
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,281.75
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,230.88
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87573
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94022
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88376
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87893
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91882
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89786
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90335
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93695
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,200.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,277.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,329.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,320.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,385.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,193.5
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87961
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93707
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9335
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90762
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88336
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89258
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85867
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
