Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,152.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,241.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,298.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,260.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,322.38
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,267.75
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88675
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91824
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94079
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91156
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8613
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91281
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87497
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,156.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,276.5
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,268.38
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,334.12
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,218.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,284.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94244
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95758
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88952
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92462
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91504
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92462
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84561
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,187.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,238.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,304.38
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,262.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,400.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,218.5
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,294.75
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94968
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91098
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90192
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94067
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91397
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92389
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83102
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
