Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,206.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.38
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,263.75
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,322.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,310.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,389.25
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,198.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,255.12
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90857
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93658
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91223
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95251
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94186
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88116
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9061
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91684
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,258.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,340.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,316.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,380.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.62
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,225.75
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,313.25
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92554
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92953
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92535
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94604
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85919
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93533
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,128.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,280.12
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,363.38
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,299.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,381.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.75
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,242.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,313.88
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94446
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94592
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90845
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93802
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96728
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90445
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92047
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93451
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93954
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
