Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,132.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,247.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,321.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,318.12
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,373.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,306.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95297
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94565
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9386
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89294
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93152
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,136.62
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,179.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,302.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,386.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,325.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,404.25
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,252.12
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,330.88
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93713
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95566
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91894
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93359
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90817
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91467
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,142.38
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,176.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,314.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,422.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,340.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,428.5
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,265.88
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,333.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91873
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95914
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94379
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96777
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97617
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91443
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93213
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94784
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
