Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,319.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,402.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,329.25
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,418.62
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.75
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,260.12
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,333.88
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95456
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96201
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92163
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92929
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.936
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9201
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,313.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,391.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.88
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,319.5
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,410.38
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.75
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,266.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,357.25
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96469
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95007
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88827
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93014
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9187
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,150.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,314.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,373.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,314.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,414.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.62
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,285.25
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,365.75
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96582
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88513
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90985
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93368
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
