Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,152.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,321.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,400.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,338.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,451.5
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,289.38
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,426.75
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94879
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93768
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94186
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93716
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,157.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,189.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,345.38
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,432.75
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,357.25
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,449.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,309.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,422.62
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94565
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90655
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9393
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,159.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,194.38
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,347.62
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,423.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,346.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,447.88
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,296.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,405.5
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96802
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
