Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,161.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,213.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,347.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,432.88
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.25
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,380.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,478.75
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,322.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,430.38
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.12
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97165
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97189
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,120.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95221
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,232.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,362.12
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,517.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.38
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,338.75
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,564.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.88
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,335.5
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,466.62
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.25
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96463
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94589
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93249
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,170.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,407.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,481.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,380.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,513.25
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,358.38
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,482.12
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.75
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95492
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94531
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
