Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,148.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,178.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,233.88
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,433.62
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,491.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,401.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,522.12
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.38
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,329.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,417.75
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.25
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94879
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9718
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96179
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94882
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,180.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,234.38
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.75
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,401.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,477.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,379.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,520.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.62
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,298.25
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,391.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95343
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95581
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,102.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,183.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,301.88
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,218.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,420.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,570.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,445.12
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,592.25
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,306.75
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,412.38
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9555
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95612
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94687
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94357
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
