Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,103.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,177.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.75
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,169.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,266.25
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,442.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,555.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,497.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,662.38
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.88
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,319.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,438.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.62
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94495
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93921
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,121.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,179.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,256.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,220.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,182.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,269.25
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,473.88
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,580.5
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,494.12
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,644.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,547.38
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,380.75
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,445.62
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95798
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95151
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93878
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93335
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,136.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,158.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,243.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.25
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,179.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,261.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,221.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,430.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,515.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,458.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,576.88
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,516.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,314.75
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,438.12
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96124
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96204
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92581
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
