Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,200.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.38
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,187.75
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,260.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,436.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,533.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,401.12
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,585.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,325.25
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,413.62
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.88
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97186
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95257
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94806
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96967
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,188.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,263.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,425.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,545.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.38
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,430.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,565.88
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,334.12
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,426.25
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.62
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96582
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95459
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,232.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,180.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,400.5
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,484.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,444.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,582.88
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,369.62
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,472.38
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.75
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96487
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
