Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,237.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,140.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,191.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,317.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,379.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,513.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,516.62
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,678.38
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.12
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,380.75
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,511.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94253
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,140.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,166.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,259.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,210.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,325.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,255.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,372.75
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,493.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,532.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,688.88
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.62
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,377.38
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,483.25
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96823
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95669
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96762
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,146.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,175.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,264.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,214.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,179.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,318.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,236.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,421.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,624.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.75
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,502.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,658.5
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.88
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,354.38
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,505.62
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96081
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94791
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
