Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,243.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,254.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.38
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,177.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,268.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,222.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.25
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,176.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,262.75
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,477.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,627.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,510.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,682.5
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,410.88
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,551.62
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.12
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97269
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96439
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,234.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,171.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,277.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,231.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,181.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,266.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,483.75
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,643.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,563.88
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,543.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,671.25
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,612.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,437.38
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,567.62
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.12
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,132.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,160.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,253.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,207.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,135.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.75
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,182.62
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,258.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,521.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,682.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,535.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,653.5
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.88
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,449.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,567.12
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.38
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96753
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
