Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,240.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,158.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,178.75
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,285.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,231.5
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,180.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,316.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,494.88
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,626.62
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,527.38
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,739.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,442.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,525.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.25
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,123.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9321
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,105.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,239.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,159.75
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,278.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,140.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,178.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,228.75
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,471.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,663.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,501.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,676.12
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,579.62
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,452.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,609.25
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.88
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.88
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.88
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,272.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,176.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,495.38
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,634.75
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,481.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,671.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.25
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,465.62
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,668.12
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98462
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
