Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95822
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,262.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,152.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,254.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,194.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,140.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,176.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,239.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.62
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,531.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,663.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.88
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,472.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,578.75
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,434.12
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,573.5
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.25
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97494
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94968
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,167.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,246.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.75
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,154.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,245.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,147.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,176.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,267.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.12
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,540.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,712.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.38
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,469.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,594.25
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,426.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,557.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97668
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,207.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,225.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,476.12
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,625.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.38
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,423.25
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,608.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,418.88
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,570.5
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.75
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93567
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97507
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
