Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,113.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,162.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,217.62
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,436.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,582.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,416.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,554.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.12
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,392.38
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,500.25
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95138
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96588
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,165.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,238.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,468.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,582.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,421.75
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,603.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.12
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,386.38
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,513.5
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.62
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95593
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96872
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96219
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.38
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.12
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,148.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,206.5
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,428.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,589.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,511.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,416.88
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,563.62
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.75
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,414.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,519.25
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98407
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97797
