Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,247.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,231.75
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,195.38
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,150.25
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,224.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,467.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,583.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.88
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,478.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,632.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.62
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,380.5
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,527.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.12
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,115.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,156.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,233.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,192.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,254.25
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,144.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,226.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,436.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,541.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,412.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,600.62
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.88
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,393.5
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,537.38
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.12
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93823
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,146.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,238.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,249.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,143.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,198.62
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,428.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,534.12
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,370.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,486.75
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,429.25
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,562.38
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.88
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
